Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.27
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
511320,Abercynon St Westmoors,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.02
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
511320,Abercynon St Westmoors,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.81
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
511320,Abercynon St Westmoors,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
511320,Abercynon St Westmoors,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
511320,Abercynon St Westmoors,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
511320,Abercynon St Westmoors,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
511320,Abercynon St Westmoors,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
511320,Abercynon St Westmoors,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
