Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
511320,Abercynon St Westmoors,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
511320,Abercynon St Westmoors,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
511320,Abercynon St Westmoors,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
511320,Abercynon St Westmoors,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
511320,Abercynon St Westmoors,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.2
