Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
511320,Abercynon St Westmoors,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
511320,Abercynon St Westmoors,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
511320,Abercynon St Westmoors,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.07
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
511320,Abercynon St Westmoors,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
