Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
511320,Abercynon St Westmoors,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
511320,Abercynon St Westmoors,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
511320,Abercynon St Westmoors,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
511320,Abercynon St Westmoors,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
511320,Abercynon St Westmoors,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
511320,Abercynon St Westmoors,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
