Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
511320,Abercynon St Westmoors,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
511320,Abercynon St Westmoors,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.18
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
511320,Abercynon St Westmoors,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511320,Abercynon St Westmoors,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.09
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
