Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.45
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
511320,Abercynon St Westmoors,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.9
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.16
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
511320,Abercynon St Westmoors,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.56
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
511320,Abercynon St Westmoors,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
511320,Abercynon St Westmoors,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
511320,Abercynon St Westmoors,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.85
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.33
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
