Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
511320,Abercynon St Westmoors,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
511320,Abercynon St Westmoors,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.52
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.85
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.51
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
511320,Abercynon St Westmoors,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.48
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
511320,Abercynon St Westmoors,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
511320,Abercynon St Westmoors,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
511320,Abercynon St Westmoors,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
511320,Abercynon St Westmoors,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
511320,Abercynon St Westmoors,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
511320,Abercynon St Westmoors,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
