Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
511320,Abercynon St Westmoors,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
511320,Abercynon St Westmoors,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
511320,Abercynon St Westmoors,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
511320,Abercynon St Westmoors,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
511320,Abercynon St Westmoors,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
