Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
511320,Abercynon St Westmoors,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
511320,Abercynon St Westmoors,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
511320,Abercynon St Westmoors,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
