Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
511320,Abercynon St Westmoors,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
511320,Abercynon St Westmoors,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
