Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
511320,Abercynon St Westmoors,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
511320,Abercynon St Westmoors,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511320,Abercynon St Westmoors,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.79
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
