Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511320,Abercynon St Westmoors,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.86
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
511320,Abercynon St Westmoors,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511320,Abercynon St Westmoors,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511320,Abercynon St Westmoors,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
511320,Abercynon St Westmoors,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
