Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.2
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
511320,Abercynon St Westmoors,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.16
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511320,Abercynon St Westmoors,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
511320,Abercynon St Westmoors,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511320,Abercynon St Westmoors,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.43
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.85
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.37
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.39
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
