Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511320,Abercynon St Westmoors,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511320,Abercynon St Westmoors,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.48
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
