Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
511320,Abercynon St Westmoors,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
511320,Abercynon St Westmoors,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511320,Abercynon St Westmoors,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
511320,Abercynon St Westmoors,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
511320,Abercynon St Westmoors,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
