Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511320,Abercynon St Westmoors,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511320,Abercynon St Westmoors,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.13
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
511320,Abercynon St Westmoors,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511320,Abercynon St Westmoors,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.96
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511320,Abercynon St Westmoors,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.38
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511320,Abercynon St Westmoors,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
