Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
511320,Abercynon St Westmoors,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
511320,Abercynon St Westmoors,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
511320,Abercynon St Westmoors,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
511320,Abercynon St Westmoors,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.7
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.12
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
511320,Abercynon St Westmoors,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.01
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
511320,Abercynon St Westmoors,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.45
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
511320,Abercynon St Westmoors,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
