Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.74
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
511320,Abercynon St Westmoors,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.87
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
511320,Abercynon St Westmoors,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.37
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
511320,Abercynon St Westmoors,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.68
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
511320,Abercynon St Westmoors,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.93
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
511320,Abercynon St Westmoors,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.03
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
511320,Abercynon St Westmoors,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.46
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
