Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.95
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
511320,Abercynon St Westmoors,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.69
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
511320,Abercynon St Westmoors,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.16
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.19
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
511320,Abercynon St Westmoors,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.2
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.31
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
511320,Abercynon St Westmoors,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.09
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
511320,Abercynon St Westmoors,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.87
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
511320,Abercynon St Westmoors,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
511320,Abercynon St Westmoors,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
