Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
511320,Abercynon St Westmoors,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
511320,Abercynon St Westmoors,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.08
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
511320,Abercynon St Westmoors,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
511320,Abercynon St Westmoors,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
511320,Abercynon St Westmoors,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
