Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.01
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
511320,Abercynon St Westmoors,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.04
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
511320,Abercynon St Westmoors,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
511320,Abercynon St Westmoors,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
511320,Abercynon St Westmoors,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.13
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
511320,Abercynon St Westmoors,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.99
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
511320,Abercynon St Westmoors,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
511320,Abercynon St Westmoors,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
511320,Abercynon St Westmoors,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
511320,Abercynon St Westmoors,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
