Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.98
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
511320,Abercynon St Westmoors,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
511320,Abercynon St Westmoors,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.98
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
511320,Abercynon St Westmoors,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511320,Abercynon St Westmoors,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
511320,Abercynon St Westmoors,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
