Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
511320,Abercynon St Westmoors,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.88
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
511320,Abercynon St Westmoors,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
511320,Abercynon St Westmoors,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.23
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
511320,Abercynon St Westmoors,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.83
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
511320,Abercynon St Westmoors,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.1
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.26
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
