Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
511320,Abercynon St Westmoors,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
511320,Abercynon St Westmoors,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.15
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
511320,Abercynon St Westmoors,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
511320,Abercynon St Westmoors,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
511320,Abercynon St Westmoors,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
