Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511320,Abercynon St Westmoors,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
511320,Abercynon St Westmoors,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.48
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
511320,Abercynon St Westmoors,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
511320,Abercynon St Westmoors,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
511320,Abercynon St Westmoors,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
