Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.6
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
511320,Abercynon St Westmoors,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.59
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.16
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
511320,Abercynon St Westmoors,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.93
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.7
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.79
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.47
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
511320,Abercynon St Westmoors,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.75
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.34
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.56
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
511320,Abercynon St Westmoors,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
511320,Abercynon St Westmoors,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.38
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
511320,Abercynon St Westmoors,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.55
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
