Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
511320,Abercynon St Westmoors,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,24.7
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.89
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.28
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
511320,Abercynon St Westmoors,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
511320,Abercynon St Westmoors,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.18
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
511320,Abercynon St Westmoors,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.89
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
511320,Abercynon St Westmoors,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
511320,Abercynon St Westmoors,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
511320,Abercynon St Westmoors,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
