Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
511320,Abercynon St Westmoors,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.7
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.7
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
511320,Abercynon St Westmoors,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511320,Abercynon St Westmoors,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.2
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.22
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
511320,Abercynon St Westmoors,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.45
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511320,Abercynon St Westmoors,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.1
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511320,Abercynon St Westmoors,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
