Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511320,Abercynon St Westmoors,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.71
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511320,Abercynon St Westmoors,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.31
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.08
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511320,Abercynon St Westmoors,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.07
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
511320,Abercynon St Westmoors,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511320,Abercynon St Westmoors,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.91
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511320,Abercynon St Westmoors,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.05
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
511320,Abercynon St Westmoors,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.84
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.55
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
