Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.21
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511320,Abercynon St Westmoors,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.18
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511320,Abercynon St Westmoors,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.97
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511320,Abercynon St Westmoors,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.51
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511320,Abercynon St Westmoors,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.25
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
511320,Abercynon St Westmoors,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511320,Abercynon St Westmoors,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
