Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.82
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.73
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511320,Abercynon St Westmoors,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.76
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
511320,Abercynon St Westmoors,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
511320,Abercynon St Westmoors,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.64
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
511320,Abercynon St Westmoors,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.12
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511320,Abercynon St Westmoors,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.89
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.91
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.81
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
511320,Abercynon St Westmoors,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.9
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
