Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511320,Abercynon St Westmoors,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
511320,Abercynon St Westmoors,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.7
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511320,Abercynon St Westmoors,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,9.59
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
511320,Abercynon St Westmoors,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.26
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.93
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
511320,Abercynon St Westmoors,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
511320,Abercynon St Westmoors,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.32
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
