Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.84
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.97
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
511320,Abercynon St Westmoors,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.04
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
511320,Abercynon St Westmoors,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.12
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
511320,Abercynon St Westmoors,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.72
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
511320,Abercynon St Westmoors,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.15
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.06
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.56
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
511320,Abercynon St Westmoors,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.12
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
511320,Abercynon St Westmoors,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
511320,Abercynon St Westmoors,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
511320,Abercynon St Westmoors,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
511320,Abercynon St Westmoors,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
