Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
511320,Abercynon St Westmoors,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.32
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
511320,Abercynon St Westmoors,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
511320,Abercynon St Westmoors,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.41
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
