Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
511320,Abercynon St Westmoors,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
511320,Abercynon St Westmoors,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.24
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
511320,Abercynon St Westmoors,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
511320,Abercynon St Westmoors,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
511320,Abercynon St Westmoors,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
511320,Abercynon St Westmoors,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
511320,Abercynon St Westmoors,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
511320,Abercynon St Westmoors,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
