Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
511320,Abercynon St Westmoors,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.69
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.97
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.88
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
511320,Abercynon St Westmoors,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
511320,Abercynon St Westmoors,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.32
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.7
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
511320,Abercynon St Westmoors,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.44
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.67
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.93
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
511320,Abercynon St Westmoors,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.29
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.06
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.6
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.17
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.86
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
511320,Abercynon St Westmoors,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
511320,Abercynon St Westmoors,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
511320,Abercynon St Westmoors,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
