Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.92
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.11
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
511320,Abercynon St Westmoors,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
511320,Abercynon St Westmoors,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
511320,Abercynon St Westmoors,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
511320,Abercynon St Westmoors,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
511320,Abercynon St Westmoors,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
511320,Abercynon St Westmoors,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.32
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
511320,Abercynon St Westmoors,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.82
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
511320,Abercynon St Westmoors,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
511320,Abercynon St Westmoors,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
