Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.51
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
511320,Abercynon St Westmoors,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
511320,Abercynon St Westmoors,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
511320,Abercynon St Westmoors,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
511320,Abercynon St Westmoors,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
511320,Abercynon St Westmoors,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.79
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
511320,Abercynon St Westmoors,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.5
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
511320,Abercynon St Westmoors,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.3
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
511320,Abercynon St Westmoors,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
