Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.1
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
511320,Abercynon St Westmoors,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.8
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.41
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
511320,Abercynon St Westmoors,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.89
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511320,Abercynon St Westmoors,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.94
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
511320,Abercynon St Westmoors,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.46
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.36
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.13
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.62
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.47
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
511320,Abercynon St Westmoors,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.81
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.16
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
511320,Abercynon St Westmoors,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
