Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.89
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
511320,Abercynon St Westmoors,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
511320,Abercynon St Westmoors,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.24
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
511320,Abercynon St Westmoors,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
511320,Abercynon St Westmoors,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
511320,Abercynon St Westmoors,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
511320,Abercynon St Westmoors,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
511320,Abercynon St Westmoors,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
511320,Abercynon St Westmoors,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
