Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.42
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
511320,Abercynon St Westmoors,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.49
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.98
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.09
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
511320,Abercynon St Westmoors,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.57
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
511320,Abercynon St Westmoors,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.01
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.99
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
511320,Abercynon St Westmoors,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.63
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
511320,Abercynon St Westmoors,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.81
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.02
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.95
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
511320,Abercynon St Westmoors,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
