Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.92
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
511320,Abercynon St Westmoors,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.67
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
511320,Abercynon St Westmoors,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.45
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
511320,Abercynon St Westmoors,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.76
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
511320,Abercynon St Westmoors,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,10.24
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
511320,Abercynon St Westmoors,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.65
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.82
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
511320,Abercynon St Westmoors,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.8
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
511320,Abercynon St Westmoors,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.12
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
