Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.76
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.99
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.57
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.45
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
511320,Abercynon St Westmoors,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.84
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511320,Abercynon St Westmoors,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.41
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
511320,Abercynon St Westmoors,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.6
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.19
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
