Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.17
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511320,Abercynon St Westmoors,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.29
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511320,Abercynon St Westmoors,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.34
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511320,Abercynon St Westmoors,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.44
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511320,Abercynon St Westmoors,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.48
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511320,Abercynon St Westmoors,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.67
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.23
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511320,Abercynon St Westmoors,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.36
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.88
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
