Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.91
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511320,Abercynon St Westmoors,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,9.14
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.75
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.48
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511320,Abercynon St Westmoors,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.79
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.29
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511320,Abercynon St Westmoors,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.13
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511320,Abercynon St Westmoors,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.35
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
