Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.4
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
511320,Abercynon St Westmoors,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.26
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511320,Abercynon St Westmoors,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.39
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.23
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.56
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511320,Abercynon St Westmoors,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.69
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.1
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511320,Abercynon St Westmoors,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.19
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.56
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511320,Abercynon St Westmoors,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.02
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
