Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511320,Abercynon St Westmoors,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.6
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.88
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
511320,Abercynon St Westmoors,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.83
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.99
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511320,Abercynon St Westmoors,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.9
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.23
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511320,Abercynon St Westmoors,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.63
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.11
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.01
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.13
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511320,Abercynon St Westmoors,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,9.05
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511320,Abercynon St Westmoors,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
