Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.55
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,9.06
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.03
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.7
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.2
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.68
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.04
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
511320,Abercynon St Westmoors,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.24
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
511320,Abercynon St Westmoors,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.05
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.2
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.49
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
511320,Abercynon St Westmoors,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.27
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
