Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.13
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.06
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
511320,Abercynon St Westmoors,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.61
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.08
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
511320,Abercynon St Westmoors,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
511320,Abercynon St Westmoors,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.79
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.13
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
511320,Abercynon St Westmoors,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.07
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
511320,Abercynon St Westmoors,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.9
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.15
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
511320,Abercynon St Westmoors,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.16
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.14
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
511320,Abercynon St Westmoors,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.58
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.71
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
