Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
511320,Abercynon St Westmoors,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
511320,Abercynon St Westmoors,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.7
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.53
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
511320,Abercynon St Westmoors,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.4
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
511320,Abercynon St Westmoors,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
511320,Abercynon St Westmoors,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.5
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
511320,Abercynon St Westmoors,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.64
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
511320,Abercynon St Westmoors,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.5
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
