Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
511320,Abercynon St Westmoors,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.34
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.43
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
511320,Abercynon St Westmoors,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
511320,Abercynon St Westmoors,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.37
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.47
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
511320,Abercynon St Westmoors,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.16
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.82
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.2
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.11
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
511320,Abercynon St Westmoors,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.1
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.16
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.3
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.19
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
511320,Abercynon St Westmoors,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
