Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.93
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
511320,Abercynon St Westmoors,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.8
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
511320,Abercynon St Westmoors,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
511320,Abercynon St Westmoors,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.92
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
511320,Abercynon St Westmoors,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
511320,Abercynon St Westmoors,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
511320,Abercynon St Westmoors,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
511320,Abercynon St Westmoors,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
