Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.1
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
511320,Abercynon St Westmoors,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.18
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
511320,Abercynon St Westmoors,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.97
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.99
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
511320,Abercynon St Westmoors,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
511320,Abercynon St Westmoors,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511320,Abercynon St Westmoors,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
511320,Abercynon St Westmoors,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.5
