Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511320,Abercynon St Westmoors,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
511320,Abercynon St Westmoors,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.06
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.7
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
511320,Abercynon St Westmoors,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
511320,Abercynon St Westmoors,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.6
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511320,Abercynon St Westmoors,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.4
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
