Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.3
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.1
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.9
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
511320,Abercynon St Westmoors,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.8
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
511320,Abercynon St Westmoors,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.6
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
511320,Abercynon St Westmoors,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
511320,Abercynon St Westmoors,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
511320,Abercynon St Westmoors,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.5
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.51
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
