Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511320,Abercynon St Westmoors,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.4
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
511320,Abercynon St Westmoors,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.3
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
511320,Abercynon St Westmoors,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.2
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
511320,Abercynon St Westmoors,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.1
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.8
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.7
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
