Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
511320,Abercynon St Westmoors,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.4
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
511320,Abercynon St Westmoors,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.2
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.8
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
511320,Abercynon St Westmoors,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.7
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.16
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
511320,Abercynon St Westmoors,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.12
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
511320,Abercynon St Westmoors,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.07
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
511320,Abercynon St Westmoors,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.02
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511320,Abercynon St Westmoors,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.98
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
511320,Abercynon St Westmoors,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
