Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.77
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.94
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
511320,Abercynon St Westmoors,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.43
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.9
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
511320,Abercynon St Westmoors,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
511320,Abercynon St Westmoors,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.42
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
511320,Abercynon St Westmoors,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.4
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,10.17
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
511320,Abercynon St Westmoors,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,10.26
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
