Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.93
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
511320,Abercynon St Westmoors,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.21
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511320,Abercynon St Westmoors,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
511320,Abercynon St Westmoors,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.91
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.81
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
511320,Abercynon St Westmoors,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.43
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511320,Abercynon St Westmoors,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.68
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511320,Abercynon St Westmoors,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.27
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.58
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
