Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
511320,Abercynon St Westmoors,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.27
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.99
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511320,Abercynon St Westmoors,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.09
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511320,Abercynon St Westmoors,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.06
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.04
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.33
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,9.39
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.8
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.42
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.87
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.78
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511320,Abercynon St Westmoors,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.42
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.79
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511320,Abercynon St Westmoors,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
