Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.64
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.2
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.3
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.11
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511320,Abercynon St Westmoors,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.4
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.66
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.83
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.84
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
511320,Abercynon St Westmoors,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.43
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.85
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.32
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511320,Abercynon St Westmoors,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.83
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.71
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511320,Abercynon St Westmoors,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
