Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511320,Abercynon St Westmoors,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.42
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.86
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.67
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.87
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.88
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511320,Abercynon St Westmoors,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.41
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.89
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
511320,Abercynon St Westmoors,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.3
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511320,Abercynon St Westmoors,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.5
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511320,Abercynon St Westmoors,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.6
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
511320,Abercynon St Westmoors,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.87
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
