Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.7
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.65
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511320,Abercynon St Westmoors,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.8
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511320,Abercynon St Westmoors,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.9
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.49
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
511320,Abercynon St Westmoors,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.86
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.66
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.1
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.68
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511320,Abercynon St Westmoors,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
511320,Abercynon St Westmoors,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.3
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.19
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.4
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511320,Abercynon St Westmoors,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.67
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
