Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.5
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.64
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
511320,Abercynon St Westmoors,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.6
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
511320,Abercynon St Westmoors,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.7
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
511320,Abercynon St Westmoors,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.8
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
511320,Abercynon St Westmoors,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.9
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
511320,Abercynon St Westmoors,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
511320,Abercynon St Westmoors,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.63
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
511320,Abercynon St Westmoors,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.62
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
511320,Abercynon St Westmoors,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
511320,Abercynon St Westmoors,2023-06-15T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
